Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,,L3 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,,L2 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,,L1 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,83.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,34.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,16.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,26.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,62.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,149.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,81.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,117.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,,L2 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,,L1 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,87.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,34.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,16.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,24.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,61.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,149.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,82.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,111.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,,L2 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,,L1 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,94.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,36.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,18.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,27.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,63.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,157.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,120.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,,L2 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,,L1 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,29.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,23.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,128.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,105.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,117.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,,L2 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,,L1 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,30.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,21.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,28.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,130.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,96.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,122.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,,L3 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,,L2 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,,L1 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,33.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,23.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,30.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,142.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,103.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,131.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,,L3 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,,L2 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,,L1 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,30.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,24.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,26.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,130.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,107.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,119.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,,L3 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,,L2 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,,L1 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,,L2 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,,L1 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
