Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,29.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,23.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,31.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,127.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,105.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,137.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,,L3 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,,L2 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,30.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,24.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,30.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,49.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,130.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,109.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,133.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,,L2 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,,L1 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,,L2 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,30.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,29.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,27.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,51.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,130.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,126.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,122.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,,L2 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,,L1 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,29.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,23.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,29.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,52.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,126.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,107.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,129.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,28.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,32.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,51.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,126.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,117.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,141.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,29.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,31.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,34.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,51.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,130.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,137.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,148.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,34.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,31.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,53.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,147.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,134.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,157.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
