Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,35.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,35.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,34.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,59.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,151.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,151.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,149.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,37.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,38.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,32.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,65.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,159.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,165.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,143.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,88.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,33.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,35.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,159.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,143.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,156.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,,L2 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,,L1 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,,L2 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,85.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,36.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,26.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,35.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,63.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,155.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,119.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,153.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,,L2 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,,L1 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,,N Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,,L2 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,101.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,33.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,26.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,39.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,62.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,146.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,120.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,167.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,,L3 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,,L2 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,,L1 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,,L2 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,103.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,35.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,28.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,40.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,62.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,151.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,128.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,175.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,36.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,98.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,90.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,40.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,36.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,38.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,60.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,171.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,159.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,164.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,25.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,110.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,96.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,44.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,33.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,39.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,66.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,189.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,148.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,171.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
