Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,31.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,135.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,115.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,49.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,39.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,47.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,66.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,209.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,172.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,203.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,31.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,49.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,131.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,105.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,54.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,36.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,42.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,81.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,230.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,159.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,181.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,26.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,114.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,103.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,49.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,39.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,42.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,68.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,210.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,169.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,181.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,26.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,111.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,97.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,46.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,47.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,42.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,63.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,194.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,200.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,182.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,28.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,119.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,94.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,45.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,33.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,47.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,70.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,194.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,149.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,203.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,25.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,109.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,98.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,37.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,47.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,66.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,170.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,163.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,205.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,94.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,107.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,32.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,40.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,48.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,65.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,140.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,173.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,205.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,94.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,112.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
