Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,33.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,43.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,47.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,67.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,143.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,188.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,204.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,43.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,117.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,40.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,37.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,48.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,62.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,174.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,162.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,205.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,2.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,79.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,94.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,38.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,52.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,43.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,75.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,164.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,226.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,187.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,2.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,76.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,119.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,43.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,50.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,65.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,156.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,184.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,217.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,2.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,91.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,114.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,40.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,52.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,55.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,67.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,173.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,221.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,236.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,92.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,101.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,38.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,59.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,51.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,80.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,167.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,249.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,219.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,27.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,118.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,98.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,43.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,53.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,47.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,67.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,184.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,227.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,201.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,48.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,106.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,120.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,84.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,42.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,66.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,44.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,99.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,181.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,280.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,190.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
