Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,101.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,84.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,43.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,53.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,44.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,70.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,184.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,228.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,191.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,,L2 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,,L1 Active Power,kW,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,95.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,105.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,43.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,50.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,59.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,70.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,183.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,210.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,248.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,,L2 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,,L1 Active Power,kW,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,95.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,94.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,96.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,39.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,52.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,53.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,67.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,167.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,217.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,225.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,,L3 Active Power,kW,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,,L2 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,,L1 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,56.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,40.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,86.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,128.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,233.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,173.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,,L3 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,,L2 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,,L1 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,95.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,33.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,43.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,46.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,64.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,183.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,198.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,,L2 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,,L1 Active Power,kW,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,87.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,31.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,38.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,40.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,54.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,135.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,163.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,174.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,,L2 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,,L1 Active Power,kW,2.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,91.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,35.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,38.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,39.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,54.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,150.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,162.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,168.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,,L2 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,,L1 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
