Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,30.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,33.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,44.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,61.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,132.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,143.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,190.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,,L2 Active Power,kW,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,,L1 Active Power,kW,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,25.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,38.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,38.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,61.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,112.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,161.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,164.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,,L3 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,,L2 Active Power,kW,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,,L1 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,28.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,41.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,34.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,124.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,175.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,148.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,,L3 Active Power,kW,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,,L2 Active Power,kW,1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,,L1 Active Power,kW,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,30.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,47.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,25.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,84.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,130.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,200.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,116.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,,L3 Active Power,kW,1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,,L2 Active Power,kW,1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,,L1 Active Power,kW,1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,,L1 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,23.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,42.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,24.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,82.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,106.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,177.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,110.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,45.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,23.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,35.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,61.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,105.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,151.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,149.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,45.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,14.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,36.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,33.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,81.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,74.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,156.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,144.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,38.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,14.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,32.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,74.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,72.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,138.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,149.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,10.2
