Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,49.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,20.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,30.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,33.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,64.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,132.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,144.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,36.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,39.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,71.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,102.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,153.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,169.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,22.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,36.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,35.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,63.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,103.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,153.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,151.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,20.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,36.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,69.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,93.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,154.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,126.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,49.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,15.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,37.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,26.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,81.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,80.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,160.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,118.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,13.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,28.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,29.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,68.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,75.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,123.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,127.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,66.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,32.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,28.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,90.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,139.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,124.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,59.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
