Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,35.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,91.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,148.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,122.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,11.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,32.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,32.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,77.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,64.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,135.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,140.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,8.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,27.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,45.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,103.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,119.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,192.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,16.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,30.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,38.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,74.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,78.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,130.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,164.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,16.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,32.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,26.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,71.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,80.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,137.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,115.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,21.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,35.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,36.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,68.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,98.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,151.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,153.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,,L3 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,,L2 Active Power,kW,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,,N Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,32.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,33.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,57.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,106.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,137.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,143.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,,L3 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,,L1 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,,L1 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,22.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,28.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,30.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,61.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,100.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,124.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,133.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,,L3 Active Power,kW,3.5
