Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,,L2 Active Power,kW,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,,L1 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,,L3 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,21.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,28.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,34.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,97.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,124.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,145.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,2.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,21.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,32.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,61.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,96.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,145.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,139.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,22.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,32.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,36.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,63.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,101.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,137.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,155.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,22.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,32.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,33.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,62.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,100.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,140.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,144.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,,L3 Active Power,kW,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,,L2 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,,L1 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,,L3 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,,L2 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,23.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,32.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,55.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,103.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,138.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,132.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,,L1 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,45.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,92.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,24.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,37.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,29.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,63.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,107.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,160.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,127.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-7.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,25.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,19.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,22.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,113.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,90.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,104.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.57
