Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,25.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,18.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,29.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,111.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,86.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,129.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,23.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,17.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,31.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,53.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,107.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,137.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,24.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,17.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,33.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,57.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,107.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,86.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,143.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,24.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,18.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,30.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,109.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,89.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,130.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,25.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,21.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,31.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,50.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,111.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,95.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,134.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,82.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,26.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,22.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,32.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,114.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,99.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,139.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,27.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,23.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,29.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,48.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,117.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,106.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,126.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,24.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,25.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,29.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,107.7
