Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,113.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,125.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,94.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,27.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,30.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,34.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,117.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,132.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,147.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,98.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,24.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,34.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,37.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,63.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,106.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,145.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,156.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,88.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,27.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,36.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,33.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,157.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,142.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,94.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,27.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,42.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,37.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,69.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,118.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,178.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,157.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,,L2 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,,L1 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,93.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,27.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,33.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,36.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,62.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,120.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,147.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,155.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,91.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,27.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,48.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,33.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,85.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,121.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,201.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,142.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,36.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,35.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,64.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,127.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,157.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,152.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
