Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,30.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,39.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,36.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,65.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,133.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,170.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,156.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,86.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,93.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,34.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,42.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,40.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,69.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,146.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,183.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,175.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,98.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,99.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,37.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,38.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,58.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,158.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,164.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,170.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,26.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,111.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,89.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,42.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,37.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,36.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,65.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,178.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,164.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,159.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,103.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,88.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,38.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,36.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,37.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,60.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,163.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,157.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,161.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,97.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,86.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,105.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,40.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,41.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,61.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,159.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,172.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,176.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,98.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,87.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,116.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,41.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,45.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,44.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,65.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,177.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,195.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,190.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,91.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,94.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,115.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
