Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,46.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,44.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,43.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,62.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,195.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,188.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,185.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,33.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,89.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,95.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,142.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,49.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,44.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,49.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,61.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,207.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,189.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,207.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,94.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,91.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,119.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,49.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,46.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,43.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,66.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,207.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,196.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,185.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,89.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,123.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,40.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,49.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,46.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,61.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,172.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,209.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,196.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,25.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,33.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,48.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,107.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,142.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,46.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,50.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,51.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,57.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,197.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,212.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,216.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,32.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,107.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,137.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,49.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,45.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,51.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,63.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,209.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,191.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,215.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,25.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,32.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,45.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,111.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,140.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,48.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,45.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,54.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,65.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,202.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,193.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,228.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,28.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,48.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,123.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,135.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,50.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,55.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,52.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,64.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,214.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,234.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,221.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
