Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,31.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,37.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,131.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,160.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,50.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,49.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,58.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,62.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,213.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,209.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,248.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,25.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,30.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,108.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,115.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,130.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,44.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,56.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,51.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,69.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,186.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,240.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,216.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,2.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,105.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,111.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,113.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,44.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,52.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,44.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,65.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,188.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,223.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,189.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,28.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,28.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,121.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,108.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,121.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,48.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,49.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,63.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,204.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,237.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,208.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,26.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,45.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,116.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,120.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,47.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,42.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,52.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,70.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,202.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,182.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,225.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,30.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,31.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,131.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,135.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,54.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,38.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,57.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,79.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,230.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,166.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,244.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,29.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,43.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,117.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,126.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,47.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,41.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,51.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,61.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,199.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,177.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,219.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,28.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,122.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,104.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,123.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,18.7
