Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,47.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,45.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,55.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,66.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,199.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,193.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,239.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,29.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,124.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,134.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,49.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,45.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,62.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,69.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,211.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,196.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,262.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,29.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,30.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,38.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,127.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,105.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,133.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,49.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,43.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,60.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,72.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,211.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,186.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,256.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,29.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,128.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,108.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,120.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,52.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,45.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,51.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,64.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,223.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,193.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,219.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,34.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,146.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,118.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,116.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,57.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,47.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,54.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,63.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,241.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,204.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,230.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,2.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,35.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,95.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,92.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,153.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,41.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,43.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,58.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,75.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,179.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,185.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,249.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,29.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,94.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,128.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,39.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,45.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,53.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,66.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,171.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,198.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,228.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,25.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,108.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,111.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,45.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,38.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,45.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,63.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,193.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,169.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,194.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
