Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,110.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,105.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,50.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,36.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,46.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,70.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,215.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,157.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,199.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,26.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,111.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,85.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,105.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,47.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,41.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,43.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,201.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,180.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,186.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,117.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,99.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,51.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,47.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,45.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,67.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,217.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,203.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,193.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,98.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,99.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,56.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,43.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,44.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,78.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,235.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,183.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,188.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,90.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,101.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,51.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,43.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,47.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,66.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,215.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,182.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,199.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,38.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,83.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,112.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,54.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,68.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,171.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,164.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,228.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,38.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,91.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,113.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,39.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,35.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,56.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,76.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,169.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,151.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,237.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,97.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,96.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
