Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,40.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,36.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,50.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,63.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,173.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,156.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,211.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,103.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,42.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,33.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,45.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,177.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,146.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,190.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,97.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,42.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,32.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,41.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,59.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,178.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,140.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,175.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,94.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,35.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,32.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,43.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,59.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,149.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,142.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,184.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,87.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,33.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,46.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,63.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,143.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,145.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,195.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,27.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,29.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,45.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,72.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,120.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,129.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,192.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,95.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,25.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,41.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,46.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,76.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,112.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,174.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,198.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,,L1 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,107.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,28.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,36.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,53.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,85.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,125.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,156.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,225.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,,L3 Active Power,kW,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,,L1 Active Power,kW,1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
