Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,117.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,30.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,40.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,54.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,79.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,129.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,171.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,227.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,,L1 Active Power,kW,2.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,38.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,96.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,35.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,37.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,48.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,62.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,150.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,160.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,204.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,94.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,40.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,32.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,44.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,59.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,170.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,139.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,187.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,90.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,98.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,48.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,42.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,49.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,201.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,179.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,207.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,,L1 Active Power,kW,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,94.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,87.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,47.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,47.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,51.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,64.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,197.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,152.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,214.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,,L1 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,92.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,40.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,37.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,50.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,59.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,172.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,158.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,211.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,,L2 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,,L1 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,86.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,111.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,35.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,40.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,51.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,63.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,151.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,170.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,215.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,,L2 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,,L1 Active Power,kW,1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.8
