Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,96.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,36.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,41.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,48.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,57.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,154.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,177.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,204.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,38.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,95.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,104.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,44.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,44.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,193.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,188.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,187.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,76.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,87.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,39.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,47.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,39.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,60.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,167.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,199.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,166.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,105.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,35.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,56.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,48.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,74.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,151.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,236.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,203.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,88.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,82.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,40.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,54.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,38.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,76.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,170.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,227.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,162.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,89.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,41.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,40.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,40.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,177.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,173.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,170.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,78.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,39.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,39.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,39.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,50.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,166.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,167.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,167.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,96.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,44.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,44.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,60.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,187.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,188.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,162.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
