Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,36.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,53.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,35.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,82.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,154.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,224.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,153.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,34.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,52.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,41.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,77.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,148.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,219.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,179.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,80.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,28.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,44.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,45.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,70.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,123.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,186.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,193.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,37.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,84.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,40.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,36.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,173.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,152.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,156.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,2.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,103.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,30.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,45.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,41.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,67.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,130.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,192.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,176.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,115.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,35.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,48.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,48.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,61.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,152.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,206.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,203.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,38.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,37.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,46.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,165.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,162.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,197.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
