Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,31.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,37.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,137.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,160.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,156.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,2.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,80.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,29.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,42.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,34.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,67.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,131.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,181.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,149.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,89.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,36.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,41.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,48.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,63.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,154.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,176.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,205.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,2.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,33.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,36.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,42.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,56.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,144.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,153.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,180.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,35.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,43.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,38.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,60.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,150.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,186.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,165.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,,L2 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,,L1 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,,N Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,36.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,86.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,36.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,42.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,58.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,156.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,181.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,207.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,,L2 Active Power,kW,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,,L1 Active Power,kW,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,,L2 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,,L1 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,33.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,38.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,38.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,53.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,145.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,163.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,165.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,,L2 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,,L1 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,,L1 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,36.14
