Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,36.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,53.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,166.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,155.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,156.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,,L2 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,97.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,29.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,35.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,45.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,62.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,128.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,152.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,194.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,96.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,30.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,41.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,43.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,63.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,131.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,177.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,188.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,90.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,98.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,27.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,46.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,52.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,80.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,121.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,196.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,220.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,2.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,98.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,22.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,49.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,88.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,176.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,209.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,45.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,114.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,24.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,40.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,56.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,92.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,108.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,174.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,239.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,89.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,21.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,34.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,41.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,66.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,97.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,149.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,177.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,31.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,28.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,33.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,52.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,135.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,124.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,144.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
