Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,34.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,29.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,31.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,47.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,146.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,129.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,136.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,2.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,26.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,25.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,30.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,114.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,115.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,132.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,21.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,32.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,36.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,61.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,141.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,154.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,26.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,24.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,39.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,66.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,120.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,111.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,168.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,22.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,22.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,33.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,103.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,102.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,146.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,23.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,24.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,43.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,103.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,109.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,110.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,21.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,30.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,98.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,116.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,135.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
