Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,18.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,25.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,30.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,88.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,112.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,133.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,16.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,23.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,23.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,44.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,80.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,108.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,104.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,17.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,20.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,23.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,80.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,103.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,19.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,17.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,24.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,82.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,16.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,17.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,23.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,78.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,85.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,106.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,,L1 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,16.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,17.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,21.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,78.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,97.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,17.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,27.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,76.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,119.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,,L3 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,,L1 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,15.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,20.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,26.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,93.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,114.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,,L3 Active Power,kW,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,,L1 Active Power,kW,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
