Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,16.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,21.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,26.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,79.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,99.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,114.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,,L3 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,,L1 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,14.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,14.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,25.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,70.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,112.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,,L3 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,15.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,77.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,100.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,,L3 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,,L1 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,15.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,15.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,25.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,75.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,110.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,16.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,25.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,78.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,24.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,15.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,106.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,102.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,26.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,15.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,23.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,116.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,105.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,,L1 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,80.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
