Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,34.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,14.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,22.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,61.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,144.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,70.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,102.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,83.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,34.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,13.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,24.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,60.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,146.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,71.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,106.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,,L1 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,33.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,14.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,24.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,56.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,141.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,73.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,106.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,,L3 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,,L2 Active Power,kW,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,,L1 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,89.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,33.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,15.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,22.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,54.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,143.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,76.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,100.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,,L3 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,,L1 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,84.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,32.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,14.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,21.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,56.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,139.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,95.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,,L1 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,32.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,13.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,22.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,58.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,138.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,70.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,,L3 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,,L1 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,80.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,32.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,14.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,23.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,54.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,136.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,71.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,102.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,,L3 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,,L1 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,80.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,31.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,14.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,20.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,54.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,135.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,73.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,93.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,,L3 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,,L1 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.03
