Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,33.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,14.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,21.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,57.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,142.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,73.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,77.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,32.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,15.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,19.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,55.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,138.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,90.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,,L3 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,87.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,34.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,20.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,61.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,147.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,,L3 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,,L1 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,98.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,40.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,14.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,20.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,75.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,167.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,73.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,92.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,,L3 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,,L1 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,51.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,103.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,41.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,79.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,174.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,94.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,,L3 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,,L2 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,,L1 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,49.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,102.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,40.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,14.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,22.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,75.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,168.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,73.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,101.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,,L2 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,,L1 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,25.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,49.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,105.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,38.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,14.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,22.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,69.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,162.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,75.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,,L2 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,,L1 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,26.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,55.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,111.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
