Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,29.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,16.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,24.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,53.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,129.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,81.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,111.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,,L2 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,19.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,21.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,23.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,42.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,90.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,96.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,103.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,,L2 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,,L1 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,21.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,21.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,24.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,96.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,106.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,20.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,21.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,25.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,94.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,97.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,112.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,24.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,21.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,25.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,109.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,99.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,113.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,26.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,21.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,27.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,44.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,116.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,100.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,119.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,25.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,24.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,28.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,112.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,109.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,124.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
