Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,22.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,26.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,28.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,48.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,100.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,117.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,125.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,21.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,29.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,29.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,99.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,129.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,128.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,22.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,32.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,29.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,58.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,103.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,139.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,129.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,28.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,30.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,32.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,49.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,125.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,131.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,138.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,25.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,29.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,33.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,112.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,128.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,143.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,29.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,36.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,32.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,57.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,127.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,155.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,136.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,75.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,94.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,104.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,30.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,46.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,41.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,74.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,131.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,195.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,174.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,85.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,103.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,33.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,35.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,43.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,58.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,143.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,152.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,181.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
