Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,86.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,82.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,37.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,32.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,37.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,159.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,140.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,160.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,77.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,111.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,33.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,31.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,46.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,68.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,144.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,136.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,196.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,110.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,36.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,34.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,48.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,64.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,155.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,150.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,202.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,115.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,33.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,38.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,48.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,67.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,141.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,163.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,205.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,110.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,35.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,46.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,67.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,139.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,155.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,196.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,86.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,122.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,35.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,38.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,49.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,67.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,150.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,165.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,208.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,123.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,34.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,37.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,54.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,77.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,148.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,162.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,228.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,2.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.57
