Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,31.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,132.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,40.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,63.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,91.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,173.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,174.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,267.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,43.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,83.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,124.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,37.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,47.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,54.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,84.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,158.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,201.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,233.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,87.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,100.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,36.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,41.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,45.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,67.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,155.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,177.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,191.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,2.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,117.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,35.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,39.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,51.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,70.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,152.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,170.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,215.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,79.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,120.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,37.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,38.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,50.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,66.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,159.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,166.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,212.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,30.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,45.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,78.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,89.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,128.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,48.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,56.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,75.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,163.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,207.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,239.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,87.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,118.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,44.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,38.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,51.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,68.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,188.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,167.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,218.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,2.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,94.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,101.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,42.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,36.53
