Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,48.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,65.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,180.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,159.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,204.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,97.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,109.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,117.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,38.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,48.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,50.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,72.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,162.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,207.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,215.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,99.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,122.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,117.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,39.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,55.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,50.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,75.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,166.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,233.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,217.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,29.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,37.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,95.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,102.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,126.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,50.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,54.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,74.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,160.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,216.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,229.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,84.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,100.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,108.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,40.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,45.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,170.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,198.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,195.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,82.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,92.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,105.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,37.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,42.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,49.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,68.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,160.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,183.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,211.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,26.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,31.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,111.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,109.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,135.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,47.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,53.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,64.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,197.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,217.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,225.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,30.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,37.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,53.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,127.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,158.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,49.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,42.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,59.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,69.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,210.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,183.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,249.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
