Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,34.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,52.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,85.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,91.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,147.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,38.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,42.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,56.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,71.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,166.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,182.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,239.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,35.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,52.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,94.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,92.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,151.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,43.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,47.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,62.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,77.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,184.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,202.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,266.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,32.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,30.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,139.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,106.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,133.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,49.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,55.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,56.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,68.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,208.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,232.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,239.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,27.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,118.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,99.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,120.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,44.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,55.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,54.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,69.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,190.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,233.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,232.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,97.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,124.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,114.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,55.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,53.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,66.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,188.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,234.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,225.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,36.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,61.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,83.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,152.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,130.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,39.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,62.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,57.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,89.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,169.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,261.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,243.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,39.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,33.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,60.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,92.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,164.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,145.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,42.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,60.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,57.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,81.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,178.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,256.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,243.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,41.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,74.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,84.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,174.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,121.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
