Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,42.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,69.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,50.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,98.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,179.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,290.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,216.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,32.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,35.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,99.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,136.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,150.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,45.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,90.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,44.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,66.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,66.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,90.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,188.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,278.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,278.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,36.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,28.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,55.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,100.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,153.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,122.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,46.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,42.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,70.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,58.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,103.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,178.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,295.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,246.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,95.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,112.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,99.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,42.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,62.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,55.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,86.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,177.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,260.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,234.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,27.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,117.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,116.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,111.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,37.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,46.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,55.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,56.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,66.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,196.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,230.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,238.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,29.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,35.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,125.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,147.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,116.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,27.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,54.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,56.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,58.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,60.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,229.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,237.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,245.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,89.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,126.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,86.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,37.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,51.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,72.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,159.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,214.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,197.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,2.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,108.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,35.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,42.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,40.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,62.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,150.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,180.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,172.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,,L2 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,,L1 Active Power,kW,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
