Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,132.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,95.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,52.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,45.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,45.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,63.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,217.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,191.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,193.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,,L3 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,,L2 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,,L1 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,99.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,95.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,91.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,46.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,46.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,42.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,60.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,192.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,196.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,180.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,,L2 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,,L1 Active Power,kW,2.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,82.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,91.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,38.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,42.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,38.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,52.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,68.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,180.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,164.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,223.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,39.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,88.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,114.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,40.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,36.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,62.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,93.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,152.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,167.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,258.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,93.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,100.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,37.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,31.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,42.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,53.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,82.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,131.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,178.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,223.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,96.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,92.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,39.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,51.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,48.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,71.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,168.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,214.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,202.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,28.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,97.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,91.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,121.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,40.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,56.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,67.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,170.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,195.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,236.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,34.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,92.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
