Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,39.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,39.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,47.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,163.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,166.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,195.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,99.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,98.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,44.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,39.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,50.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,59.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,183.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,166.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,212.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,28.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,102.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,88.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,121.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,45.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,40.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,69.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,93.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,190.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,172.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,290.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,25.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,31.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,108.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,102.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,132.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,42.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,45.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,61.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,72.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,177.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,192.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,257.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,98.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,100.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,106.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,37.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,41.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,50.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,63.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,157.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,174.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,212.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,36.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,94.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,85.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,32.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,45.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,44.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,67.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,137.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,191.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,190.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,89.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,93.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,97.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,37.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,38.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,63.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,157.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,164.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,202.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,91.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,38.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,39.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,42.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,60.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,161.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,167.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,177.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
