Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,86.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,39.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,50.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,53.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,66.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,165.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,213.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,224.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,36.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,51.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,54.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,73.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,151.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,214.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,227.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,39.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,46.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,46.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,70.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,168.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,196.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,200.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,91.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,86.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,100.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,43.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,49.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,44.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,64.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,185.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,209.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,186.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,88.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,100.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,40.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,43.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,51.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,65.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,169.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,183.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,216.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,88.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,89.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,38.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,38.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,42.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,52.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,67.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,163.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,180.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,219.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,97.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,99.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,44.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,45.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,51.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,59.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,190.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,195.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,216.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,104.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,104.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
