Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,50.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,55.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,60.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,213.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,190.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,235.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,2.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,52.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,95.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,112.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,49.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,197.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,211.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,223.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,49.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,106.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,33.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,59.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,53.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,89.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,144.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,252.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,225.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,98.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,40.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,62.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,52.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,76.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,173.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,261.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,222.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,,L2 Active Power,kW,0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,,L1 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,82.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,90.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,38.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,56.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,55.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,79.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,163.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,242.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,235.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,89.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,109.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,44.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,54.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,64.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,170.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,189.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,231.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,100.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,120.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,36.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,41.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,59.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,79.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,155.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,176.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,249.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,95.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,103.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,116.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,50.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,58.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,76.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,154.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,211.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,247.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,0.57
