Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,96.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,93.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,106.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,41.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,48.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,52.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,57.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,173.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,205.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,223.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,96.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,78.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,35.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,41.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,44.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,58.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,148.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,176.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,189.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,101.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,41.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,45.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,59.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,71.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,174.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,195.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,250.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,80.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,109.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,114.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,43.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,57.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,58.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,69.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,184.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,238.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,247.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,111.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,109.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,35.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,57.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,60.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,86.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,152.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,238.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,251.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,100.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,50.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,61.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,79.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,157.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,209.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,256.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,101.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,114.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,37.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,51.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,61.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,76.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,156.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,216.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,257.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.73
