Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,79.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,96.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,109.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,40.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,42.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,54.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,57.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,170.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,179.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,229.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,31.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,104.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,134.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,39.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,49.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,60.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,65.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,165.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,208.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,254.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,113.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,100.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,31.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,56.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,55.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,80.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,135.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,236.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,231.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,106.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,87.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,30.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,59.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,54.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,89.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,130.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,246.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,229.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,95.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,37.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,64.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,59.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,83.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,159.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,268.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,250.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,38.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,96.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,101.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,34.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,61.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,52.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,80.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,146.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,254.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,222.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,2.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,82.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,83.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,96.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,43.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,44.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,163.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,183.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,189.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,92.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,113.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,35.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,39.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,48.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,155.7
