Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,168.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,206.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,,L2 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,,L1 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,95.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,110.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,41.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,50.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,64.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,179.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,212.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,234.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,,L3 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,,L2 Active Power,kW,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,,L1 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,111.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,42.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,46.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,65.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,146.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,183.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,199.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,,L1 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,22.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,37.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,33.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,63.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,104.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,162.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,146.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,,L3 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,25.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,25.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,40.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,63.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,116.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,113.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,175.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,,L3 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,,L2 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,,L1 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,22.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,26.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,44.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,72.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,103.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,121.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,189.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,,L1 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,25.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,23.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,38.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,59.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,111.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,107.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,165.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,20.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,26.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,30.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,51.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,91.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,116.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,134.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
