Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,17.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,27.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,30.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,58.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,85.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,123.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,132.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,19.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,26.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,36.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,61.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,90.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,119.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,156.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,,L3 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,,L1 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,20.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,23.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,31.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,50.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,95.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,103.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,137.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,,L3 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,,L1 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,15.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,18.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,24.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,76.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,85.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,107.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,,L3 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,,L1 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,,N Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,17.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,22.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,26.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,101.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,117.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,,L3 Active Power,kW,1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,,L1 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,,L3 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,16.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,24.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,77.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,107.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,,L1 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,15.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,19.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,20.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,89.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,,L1 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
