Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,14.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,17.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,21.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,39.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,73.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,82.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,,L1 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,16.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,18.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,79.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,87.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,90.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,,L1 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,16.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,20.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,21.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,74.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,95.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,95.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,,L1 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,14.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,17.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,19.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,70.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,88.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,,L1 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,14.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,15.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,18.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,70.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,16.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,14.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,19.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,75.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,71.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,15.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,13.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,24.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,67.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,106.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,16.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,13.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,24.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,77.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,68.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,106.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,,L3 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,,L1 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
