Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,15.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,15.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,76.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,97.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,,L1 Active Power,kW,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,14.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,22.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,36.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,71.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,100.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,,L1 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,18.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,13.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,20.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,87.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,89.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,,L3 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,,L2 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,,L1 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,18.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,15.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,20.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,84.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,74.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,92.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,17.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,14.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,21.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,80.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,71.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,16.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,14.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,21.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,77.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,72.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,95.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,16.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,14.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,25.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,78.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,72.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,110.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.32
