Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,18.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,14.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,24.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,105.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,17.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,14.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,21.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,78.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,71.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,95.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,17.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,17.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,22.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,83.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,81.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,99.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,21.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,88.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,75.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,96.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,19.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,15.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,19.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,34.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,88.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,76.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,25.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,15.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,20.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,90.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,27.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,15.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,120.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,102.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,24.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,16.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,23.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,105.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,79.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,103.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
