Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,25.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,18.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,20.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,109.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,33.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,27.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,16.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,24.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,45.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,120.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,79.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,106.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,23.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,16.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,23.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,37.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,107.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,81.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,102.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,77.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,26.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,18.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,21.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,116.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,95.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,27.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,17.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,21.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,80.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,97.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,27.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,17.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,23.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,45.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,119.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,105.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,25.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,16.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,22.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,44.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,111.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,77.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,100.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
