Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,25.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,17.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,20.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,45.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,113.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,81.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,94.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,25.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,17.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,20.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,113.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,82.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,94.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,79.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,17.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,20.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,57.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,136.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,83.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,,L1 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,29.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,20.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,50.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,125.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,100.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,26.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,20.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,22.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,117.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,91.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,72.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,32.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,21.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,21.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,140.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,96.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,78.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,37.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,22.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,25.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,60.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,156.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,100.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,108.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,,L2 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,,L1 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,,L2 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,23.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,20.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,27.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,104.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,91.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,117.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,,L2 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,,L1 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,,L2 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
