Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,23.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,20.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,26.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,104.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,94.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,114.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,,L2 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,,L1 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,,L2 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,25.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,21.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,26.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,44.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,112.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,96.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,113.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,,L2 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,,L1 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,,L2 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,28.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,22.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,25.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,122.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,101.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,,L2 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,,L1 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,,L2 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,25.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,23.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,25.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,46.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,113.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,106.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,111.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,,L3 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,,L2 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,,L1 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,,L2 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,26.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,28.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,47.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,116.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,104.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,124.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,,L3 Active Power,kW,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,,L2 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,,L2 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,30.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,24.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,33.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,49.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,132.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,110.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,140.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,34.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,31.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,31.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,145.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,136.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
