Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,31.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,27.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,34.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,136.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,122.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,144.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,27.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,31.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,120.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,124.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,133.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,29.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,33.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,55.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,124.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,125.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,143.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,28.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,31.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,35.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,58.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,124.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,136.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,150.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,33.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,34.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,37.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,59.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,145.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,149.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,158.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,89.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,34.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,39.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,40.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,63.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,145.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,166.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,171.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,,L3 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,,L2 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,,L2 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,83.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,34.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,41.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,66.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,144.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,175.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,166.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,,L3 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,,L2 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,,L1 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,,L2 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,82.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,33.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,45.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,40.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,76.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,142.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,193.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,170.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,,L3 Active Power,kW,0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,,L2 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,,L1 Active Power,kW,0.5
