Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,,L2 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,96.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,43.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,45.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,68.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,156.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,185.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,191.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,,L2 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,,L1 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,,N Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,,L2 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,86.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,86.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,38.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,44.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,44.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,69.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,165.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,189.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,190.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,,L3 Active Power,kW,0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,,L2 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,,L1 Active Power,kW,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,,N Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,,L2 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,,L1 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,38.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,94.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,90.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,28.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,35.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,52.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,48.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,83.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,153.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,222.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,205.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,,L2 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,,L1 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,,N Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,,L2 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,79.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,87.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,37.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,54.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,43.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,86.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,158.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,229.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,183.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,,L3 Active Power,kW,1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,,L2 Active Power,kW,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,,L1 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,,N Current (RMS),A,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,,L3 Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,,L2 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,34.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,86.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,35.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,51.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,42.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,81.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,150.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,221.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,181.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,,L3 Active Power,kW,1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,,L2 Active Power,kW,1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,,L1 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,42.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,84.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,119.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,36.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,41.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,52.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,72.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,155.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,176.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,221.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,,L3 Active Power,kW,1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,,L2 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,,L1 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,,L3 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,,L2 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,87.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,114.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,37.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,33.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,43.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,54.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,79.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,144.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,186.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,228.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.24
