Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,45.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,121.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,37.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,41.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,51.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,69.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,160.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,175.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,215.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,30.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,54.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,89.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,132.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,33.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,34.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,40.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,53.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,76.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,148.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,174.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,223.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,28.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,94.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,122.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,36.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,58.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,50.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,88.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,158.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,245.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,214.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,102.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,91.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,39.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,54.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,41.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,77.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,168.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,229.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,179.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,41.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,107.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,44.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,40.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,60.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,41.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,90.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,170.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,252.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,175.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,103.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,97.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,86.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,37.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,40.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,60.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,45.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,87.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,171.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,252.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,192.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,29.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,47.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,122.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,98.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,82.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,37.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,42.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,56.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,46.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,77.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,177.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,238.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,198.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,28.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,47.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,120.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,106.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,44.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,50.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,43.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,68.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,188.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,215.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,185.4
