Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,99.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,107.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,126.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,37.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,55.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,59.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,84.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,158.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,235.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,252.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,1.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,89.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,94.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,110.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,38.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,58.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,53.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,82.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,165.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,245.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,225.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,89.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,98.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,84.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,39.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,52.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,49.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,66.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,166.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,219.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,208.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,41.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,100.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,84.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,42.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,38.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,57.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,48.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,80.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,163.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,241.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,205.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,37.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,56.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,52.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,82.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,160.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,235.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,223.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,2.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,36.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,46.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,35.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,73.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,157.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,196.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,151.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,59.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,111.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,36.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,53.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,40.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,81.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,154.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,225.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,173.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,80.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,100.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
