Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,28.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,49.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,37.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,83.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,122.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,208.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,159.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,59.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,99.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,95.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,34.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,48.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,35.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,74.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,149.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,202.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,152.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,69.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,99.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,31.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,25.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,54.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,26.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,114.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,116.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,228.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,119.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,11.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,98.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,37.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,25.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,54.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,29.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,103.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,115.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,225.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,129.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,,L2 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,,L1 Active Power,kW,1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,65.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,109.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,24.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,50.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,29.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,96.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,108.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,210.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,128.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,,L2 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,,L1 Active Power,kW,1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,51.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,27.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,39.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,32.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,69.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,119.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,170.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,140.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,,L2 Active Power,kW,0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,,L1 Active Power,kW,2.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,23.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,31.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,27.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,58.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,104.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,136.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,118.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,31.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,27.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,57.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,109.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,137.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
