Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,36.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,25.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,28.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,29.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,52.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,111.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,123.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,127.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,28.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,37.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,56.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,125.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,128.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,160.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,27.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,30.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,28.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,55.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,120.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,132.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,123.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,39.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,27.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,30.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,28.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,52.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,117.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,131.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,122.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,40.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,30.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,28.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,30.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,131.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,123.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,129.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,37.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,32.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,34.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,53.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,128.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,139.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,148.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,2.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,26.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,36.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,56.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,116.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,132.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,155.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
