Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,23.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,27.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,20.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,56.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,106.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,121.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,93.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,23.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,36.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,21.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,75.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,105.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,154.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,94.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,22.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,39.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,26.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,75.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,102.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,165.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,114.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,49.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,14.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,27.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,23.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,69.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,76.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,122.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,106.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,2.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,21.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,29.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,29.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,59.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,97.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,128.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,127.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,32.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,32.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,61.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,103.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,140.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,140.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,2.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,44.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,28.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,32.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,33.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,123.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,136.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,143.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,28.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,30.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,30.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,54.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,123.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,131.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,131.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
