Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,52.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,28.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,25.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,26.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,36.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,29.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,63.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,115.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,155.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,127.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,40.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,25.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,40.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,31.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,70.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,110.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,170.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,134.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,4.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,24.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,29.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,33.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,111.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,128.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,142.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,49.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,93.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,26.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,24.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,34.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,28.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,62.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,108.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,145.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,124.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,39.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,15.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,28.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,25.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,80.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,123.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,116.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,16.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,30.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,27.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,64.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,132.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,121.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,,L3 Active Power,kW,1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,,L2 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,,L1 Active Power,kW,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,,L2 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,,L1 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,37.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,33.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,28.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,61.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,95.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,142.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,125.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,,L3 Active Power,kW,1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,,L2 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,,L1 Active Power,kW,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,,N Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,,L1 Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,43.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
