Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,22.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,31.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,25.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,59.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,99.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,137.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,,L2 Active Power,kW,0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,,L1 Active Power,kW,0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,,N Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,,L1 Current (RMS),A,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,47.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,22.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,29.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,26.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,127.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,113.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,,L3 Active Power,kW,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,,L2 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,,L1 Active Power,kW,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,,N Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,,L2 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,,L1 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,26.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,29.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,28.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,116.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,126.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,124.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,,L3 Active Power,kW,1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,,L2 Active Power,kW,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,,L1 Active Power,kW,2.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,,L3 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,,L2 Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,,L1 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,42.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,21.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,32.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,32.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,57.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,139.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,140.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,,L3 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,,L2 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,,L1 Active Power,kW,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,,N Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,,L2 Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,39.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,14.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,31.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,35.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,77.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,75.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,133.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,157.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,,L2 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,,L1 Active Power,kW,0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,,N Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,,L2 Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,,L1 Current (RMS),A,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,25.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,16.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,32.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,26.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,69.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,81.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,138.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,117.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,,L2 Active Power,kW,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,,L1 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,,N Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,,L2 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,16.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,40.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,26.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,90.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,171.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,113.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,,L1 Active Power,kW,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,43.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,18.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,42.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,31.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,87.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,91.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,179.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,134.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
