Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,31.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,24.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,24.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,29.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,71.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,105.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,177.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,126.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,43.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,25.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,38.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,23.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,70.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,113.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,164.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,103.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,45.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,83.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,27.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,32.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,28.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,50.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,119.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,138.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,125.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,49.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,85.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,27.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,34.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,27.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,117.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,146.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,121.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,62.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,85.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,110.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,27.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,43.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,24.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,77.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,117.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,184.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,110.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,53.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,100.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,28.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,43.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,30.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,72.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,124.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,185.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,134.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,44.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,23.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,38.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,37.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,65.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,106.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,165.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,160.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
