Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,22.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,36.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,32.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,62.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,103.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,155.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,143.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,1.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,44.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,31.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,18.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,44.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,29.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,91.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,87.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,188.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,132.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,3.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,21.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,20.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,40.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,29.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,71.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,93.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,170.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,128.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,23.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,40.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,38.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,61.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,104.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,173.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,165.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,2.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,92.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,27.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,25.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,36.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,42.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,67.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,115.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,155.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,182.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,12.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,82.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,20.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,25.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,29.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,37.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,56.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,115.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,128.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,162.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,2.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,7.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,19.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,20.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,35.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,35.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,65.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,92.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,150.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,152.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,2.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,1.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,27.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,34.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,35.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,61.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,90.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,145.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,152.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,0.13
