Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,42.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,33.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,21.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,36.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,38.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,69.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,155.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,166.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,17.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,39.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,75.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,81.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,166.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,132.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,31.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,40.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,16.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,45.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,40.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,94.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,76.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,193.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,175.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,17.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,30.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,40.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,74.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,81.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,131.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,175.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,0.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,20.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,29.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,30.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,52.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,93.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,128.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,131.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,0.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,15.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,22.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,32.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,60.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,74.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,99.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,140.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,0.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,37.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,90.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,29.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,28.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,27.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,36.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,49.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,124.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,119.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,157.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,37.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.33
