Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,94.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,1.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,18.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,17.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,20.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,36.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,85.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,83.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,92.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,17.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,15.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,21.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,36.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,81.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,78.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,0.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,17.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,16.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,16.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,19.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,34.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,78.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,20.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,17.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,20.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,34.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,93.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,30.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,27.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,20.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,41.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,120.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,78.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,91.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,29.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,15.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,20.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,43.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,126.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,77.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,30.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,29.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,15.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,20.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,46.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,128.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,75.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,92.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,,L3 Active Power,kW,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,,L2 Active Power,kW,0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,,L1 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,,N Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,,L3 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,6.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
