Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,17.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,21.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,62.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,154.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,96.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,,L3 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,,L2 Active Power,kW,0.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,,L1 Active Power,kW,0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,37.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,84.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,31.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,16.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,22.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,50.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,134.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,77.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,,L3 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,,L2 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,,L1 Active Power,kW,0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,,L3 Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,43.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,96.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,30.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,15.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,22.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,46.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,129.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,73.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,98.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,,L3 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,,L2 Active Power,kW,0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,,L1 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,50.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,104.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,31.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,15.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,22.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,49.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,132.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,99.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,0.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,51.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,102.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,32.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,15.72
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,20.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,53.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,135.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,93.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,0.64
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,2.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,26.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,57.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,109.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,35.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,21.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,22.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,55.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,147.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,96.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,,L3 Active Power,kW,0.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,,L2 Active Power,kW,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,,L1 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,54.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,107.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,35.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,15.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,24.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,59.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,149.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,106.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,,L3 Active Power,kW,0.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,,L2 Active Power,kW,0.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,,L1 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,25.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,54.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,107.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,35.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,18.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,23.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,56.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,149.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,85.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,101.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,,L3 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,,L2 Active Power,kW,0.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,,L1 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
