Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,18.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,18.95
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,23.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,40.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,85.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,87.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,102.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,,L3 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,,L2 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,,L1 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,22.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,18.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,24.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,101.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,86.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,105.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,,L3 Active Power,kW,0.41
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,,L2 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,,L1 Active Power,kW,0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,2.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,2.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,1.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,20.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,17.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,23.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,39.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,105.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,,L3 Active Power,kW,0.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,,L2 Active Power,kW,0.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,,L1 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,2.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.86
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,23.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,6.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,19.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,18.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,23.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,40.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,86.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,78.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,104.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,,L3 Active Power,kW,0.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,,L2 Active Power,kW,0.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,,L1 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,1.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,19.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,18.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,17.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,25.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,42.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,110.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,,L2 Active Power,kW,0.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,,L1 Active Power,kW,0.33
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,2.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,19.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.35
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,21.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,17.31
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,23.74
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,41.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,94.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,105.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,,L3 Active Power,kW,0.46
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,,L2 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,,L1 Active Power,kW,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,1.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,2.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.67
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.45
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.36
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,22.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,17.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,20.47
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,40.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,101.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,,L3 Active Power,kW,0.54
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,,L2 Active Power,kW,0.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,,L1 Active Power,kW,0.32
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,1.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,1.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,1.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.24
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.04
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.43
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.27
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,21.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.05
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.37
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
852255,CLAYGATE ROAD - WIMBLEBURY,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.58
